Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,109.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Min),A,78.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (Max),A,186.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Min),A,130.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (Max),A,213.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.38
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Min),A,103.25
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Min),A,231.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (Max),A,316.12
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.75
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67791
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97287
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (Max),A,89.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43771
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99429
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98846
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.81
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91525
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35915
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92609
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Min),A,114.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (Max),A,201.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,134.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Min),A,130.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (Max),A,223.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Min),A,123.25
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (Max),A,224.88
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.12
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Min),A,254.75
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (Max),A,338.62
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.38
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99472
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54598
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (Max),A,86.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.93
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44851
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99579
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88605
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45568
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,70.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9928
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91836
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99411
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Min),A,110.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (Max),A,159.38
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Min),A,149.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (Max),A,263.75
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Min),A,171.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (Max),A,269.62
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Min),A,216.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (Max),A,348.25
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.88
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.32
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99698
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52981
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96597
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Min),A,46.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (Max),A,90.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,N Current (RMS),A,70.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.63
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42464
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,24.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89688
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.45824
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (Max),A,74.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99554
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98837
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Min),A,104.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,52.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,139.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (Max),A,190.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,102.12
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Min),A,194.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (Max),A,313.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (Max),A,215.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.38
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Min),A,216.62
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (Max),A,354.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.75
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.69
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99701
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69619
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96539
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (Max),A,90.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,N Current (RMS),A,71.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
