Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41704
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,27.19
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40139
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97928
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (Max),A,89.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,N Current (RMS),A,57.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,146.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,98.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99045
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Min),A,94.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,149.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Min),A,65.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (Max),A,176.75
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,103.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Min),A,153.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (Max),A,310.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Min),A,158.88
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (Max),A,227.5
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Min),A,233.25
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (Max),A,364.38
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60827
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97919
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Min),A,33.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.12
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.81
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35488
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97375
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.56
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26992
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,32.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96439
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9693
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (Max),A,97.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99222
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Min),A,78.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.75
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,49.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Min),A,91.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (Max),A,185.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.88
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (Max),A,197.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Min),A,120.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (Max),A,207.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Min),A,208.62
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (Max),A,330.38
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99387
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6387
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.07
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37816
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.19
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90585
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39706
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,80.88
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95077
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,111.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (Max),A,164.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.75
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Min),A,113.5
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (Max),A,205.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.25
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (Max),A,300.38
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.88
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.13
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99594
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55257
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (Max),A,76.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,N Current (RMS),A,60.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,65.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.06
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.47741
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93097
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44878
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9877
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,N Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96445
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,109.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
