Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96558
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89963
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Min),A,76.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,65.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,104.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Min),A,53.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (Max),A,114.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Min),A,145.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (Max),A,245.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Min),A,134.62
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.25
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Min),A,153.38
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (Max),A,231.75
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.12
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74752
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9866
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,N Current (RMS),A,60.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,72.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,101.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.87
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.4305
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99457
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95142
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (Max),A,47.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.63
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43246
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (Max),A,51.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,N Current (RMS),A,30.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96774
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,94.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94287
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,107.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (Max),A,109.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Min),A,117.12
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (Max),A,200.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Min),A,156.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (Max),A,228.62
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Min),A,151.88
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (Max),A,255.5
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6734
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97293
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,35.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.94
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.45721
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98795
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40536
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97348
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (Max),A,51.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99365
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (Max),A,88.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,144.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96875
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Min),A,61.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Min),A,54.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (Max),A,131.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Min),A,146.25
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (Max),A,222.38
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Min),A,160.12
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (Max),A,261.62
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.38
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Min),A,156.75
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (Max),A,237.75
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.38
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.56
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.63
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99106
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57412
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96634
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Min),A,38.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,36.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.62
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.51727
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.69
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43902
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (Max),A,60.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,71.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97617
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96616
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,N Current (Max),A,41.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,93.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,51.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (Max),A,123.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Min),A,141.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (Max),A,208.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Min),A,119.88
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (Max),A,235.38
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.25
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Min),A,169.5
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (Max),A,260.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.44
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.61932
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95566
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,16.13
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44149
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93701
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
