Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43062
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97501
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Min),A,91.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,114.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Min),A,54.88
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (Max),A,164.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,90.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Min),A,130.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (Max),A,217.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.62
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (Max),A,209.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Min),A,180.12
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (Max),A,297.25
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.75
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68051
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94846
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39593
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96817
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,N Current (RMS),A,18.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39535
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,87.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98325
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,119.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96301
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98477
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Min),A,91.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,118.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.38
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (Max),A,164.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,103.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Min),A,119.25
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (Max),A,200.88
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (Max),A,200.75
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Min),A,174.12
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (Max),A,320.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.62
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99124
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77182
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (Max),A,60.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,14.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.19
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26192
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,38.81
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95264
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47027
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,69.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9696
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98492
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (Max),A,86.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,52.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97671
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Min),A,113.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,58.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (Max),A,177.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Min),A,137.38
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (Max),A,229.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.38
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (Max),A,189.38
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Min),A,155.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (Max),A,312.5
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98859
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62139
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Min),A,26.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.37
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25045
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99112
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.47982
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98169
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (Max),A,79.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,116.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
