Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (Max),A,120.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Min),A,101.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (Max),A,208.75
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (Max),A,251.88
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.62
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-43.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98444
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62478
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.57
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39788
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31334
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89657
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,36.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92306
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9382
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95663
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Min),A,87.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Min),A,53.88
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (Max),A,113.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (Max),A,168.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Min),A,107.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (Max),A,213.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.75
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Min),A,134.25
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (Max),A,207.5
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.31
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98987
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62634
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98947
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31972
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97012
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-81.06
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20037
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87192
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94046
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93463
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96869
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Min),A,88.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,53.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (Max),A,106.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (Max),A,184.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.62
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Min),A,96.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (Max),A,215.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.37
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76089
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (Max),A,73.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,82.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32476
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.991
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26677
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91369
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91452
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89673
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,87.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (Max),A,127.12
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Min),A,97.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (Max),A,162.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.62
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Min),A,132.25
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (Max),A,200.38
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.31
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99081
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52728
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,6.56
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38524
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
