Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94583
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27889
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88574
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,46.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9386
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95444
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,38.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91699
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93591
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (Max),A,139.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Min),A,97.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (Max),A,177.12
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Min),A,95.88
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (Max),A,159.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Min),A,138.75
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (Max),A,187.38
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.69
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52468
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,33.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.37
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2492
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9953
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.44
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88821
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31008
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94968
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90515
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94763
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96225
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (Max),A,108.12
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (Max),A,142.38
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Min),A,81.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (Max),A,138.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Min),A,118.25
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (Max),A,187.62
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.88
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.94
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97958
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52047
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96069
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,42.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.19
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18596
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9595
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96414
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36236
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98044
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (Max),A,86.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,N Current (RMS),A,47.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,97.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89096
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94601
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92526
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (Max),A,132.12
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.88
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (Max),A,126.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Min),A,126.62
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (Max),A,228.38
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69439
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,75.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,57.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.63
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2488
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97064
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Min),A,15.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,37.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86792
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34218
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91937
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94372
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97214
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,68.75
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
