Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (Max),A,135.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Min),A,77.5
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (Max),A,160.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (Max),A,152.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Min),A,140.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (Max),A,257.38
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.12
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5953
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97247
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,52.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31566
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99698
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30224
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89261
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96039
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (Max),A,133.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Min),A,104.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (Max),A,171.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Min),A,74.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (Max),A,122.25
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.62
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Min),A,107.75
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (Max),A,216.5
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67245
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96036
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25765
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-71.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93994
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25362
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91916
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8999
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93442
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95682
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,N Current (Max),A,26.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (Max),A,158.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.75
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Min),A,85.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (Max),A,146.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Min),A,78.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (Max),A,137.12
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Min),A,132.62
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (Max),A,245.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60159
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93429
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Min),A,27.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (Max),A,57.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-93.31
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26146
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92782
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96866
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (Max),A,26.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15288
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92087
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86752
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87515
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (Max),A,69.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,N Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94971
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94302
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.47
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Min),A,67.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (Max),A,137.75
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Min),A,57.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Min),A,133.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (Max),A,177.5
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.19
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65386
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93851
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19524
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90051
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19173
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9415
