Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84109
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90042
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,N Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90414
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92746
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9165
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Min),A,60.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (Max),A,120.5
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Min),A,53.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Min),A,106.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (Max),A,176.75
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.67767
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92316
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (Max),A,46.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,50.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,12.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-139.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.69
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12953
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8837
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24187
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8616
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94217
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (Max),A,63.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.13
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82419
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90753
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90167
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Min),A,43.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,252.36
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,255.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,253.72
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Min),A,52.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (Max),A,122.88
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Min),A,67.62
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (Max),A,135.5
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Min),A,105.38
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (Max),A,172.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53335
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95563
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.19
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21901
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92938
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91754
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14846
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9133
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.56
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90289
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86676
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96423
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88031
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94272
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Min),A,71.38
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,N Current (Max),A,48.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,255.3
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,253.45
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Min),A,70.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (Max),A,176.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,104.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Min),A,71.25
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (Max),A,128.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Min),A,137.75
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (Max),A,197.12
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.56
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56994
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.38
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.37
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16204
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96466
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-74.94
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88418
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14852
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86178
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93539
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94015
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96268
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90741
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98355
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Min),A,76.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (Max),A,132.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,97.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (Max),A,138.75
