Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Min),A,52.12
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (Max),A,120.5
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Min),A,144.88
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (Max),A,198.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.56
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56744
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96353
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15227
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96799
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-50.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90494
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19365
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88769
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96185
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93246
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95727
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Min),A,56.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.12
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (Max),A,124.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (Max),A,136.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Min),A,127.88
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (Max),A,227.75
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74261
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.13
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34371
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95584
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92538
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26345
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94043
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88968
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (Max),A,84.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,111.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94501
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (Max),A,146.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Min),A,90.75
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (Max),A,197.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Min),A,52.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (Max),A,97.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Min),A,117.38
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (Max),A,183.88
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.25
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77765
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (Max),A,56.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,N Current (RMS),A,40.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,31.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.69
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18657
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93213
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-41.94
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83987
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18129
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91116
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91843
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.38
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92789
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95337
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86947
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.91
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (Max),A,124.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (Max),A,128.25
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Min),A,114.75
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (Max),A,192.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80227
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,57.88
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-65.37
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.13
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2051
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94623
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85715
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19091
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8634
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
