Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86557
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91385
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83682
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Min),A,39.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,51.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (Max),A,127.75
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.5
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Min),A,57.12
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (Max),A,114.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Min),A,105.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (Max),A,168.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78915
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,51.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24736
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95917
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88141
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17937
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79962
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85077
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,36.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.69
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9599
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86453
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (Max),A,123.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.75
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Min),A,85.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (Max),A,132.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (Max),A,96.25
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Min),A,109.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (Max),A,171.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.69
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97201
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80496
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.88
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24007
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96033
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93875
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (Max),A,22.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.81
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90616
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1657
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78964
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97119
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88028
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94546
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89798
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86496
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Min),A,53.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (Max),A,130.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (Max),A,121.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Min),A,53.88
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (Max),A,166.12
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.62
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97092
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83066
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,N Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33062
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9407
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95627
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25463
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77462
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (Max),A,35.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93909
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89145
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95819
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85537
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92233
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87646
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.25
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (Max),A,94.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (Max),A,118.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Min),A,64.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Min),A,97.75
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (Max),A,140.12
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
