Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98584
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78219
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Min),A,31.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (Max),A,50.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.69
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28945
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (Max),A,40.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.06
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82718
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31371
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87387
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92477
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (Max),A,33.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78277
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90072
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85284
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,52.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (Max),A,103.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.25
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.88
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Min),A,92.5
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (Max),A,135.75
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78274
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98819
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,13.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.69
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35769
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87768
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28377
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8786
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90958
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89142
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74939
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85614
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83124
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,N Current (Max),A,15.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Min),A,40.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (Max),A,97.75
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Min),A,69.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Min),A,68.12
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (Max),A,150.88
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97446
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80887
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (Max),A,61.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,N Current (RMS),A,45.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34124
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8146
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27285
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87161
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97314
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91803
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90439
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80664
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87112
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,38.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (Max),A,89.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Min),A,65.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (Max),A,99.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Min),A,104.62
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (Max),A,159.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89233
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36904
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.13
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82947
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19814
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86307
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93939
