Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94269
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88824
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82174
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89688
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92587
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (Max),A,110.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Min),A,68.5
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (Max),A,117.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Min),A,66.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (Max),A,113.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Min),A,100.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (Max),A,176.88
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97162
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78476
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,66.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3127
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99548
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95816
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.81
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85574
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30071
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88666
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96847
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87372
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80746
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90448
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87515
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.53
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (Max),A,115.5
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Min),A,69.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Min),A,75.12
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (Max),A,116.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (Max),A,172.88
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.62
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78274
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9899
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31402
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99298
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95737
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7731
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28676
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85269
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97598
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90076
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7919
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92123
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94925
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.8
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (Max),A,90.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (Max),A,104.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Min),A,95.25
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (Max),A,167.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95746
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78665
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27843
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99054
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94699
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75915
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25612
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81836
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9429
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96017
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91604
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,64.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73831
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91894
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73098
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,N Current (Max),A,12.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (Max),A,124.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (Max),A,95.88
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (Max),A,107.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Min),A,88.62
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (Max),A,133.5
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96109
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82596
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Min),A,22.25
