Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26506
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24575
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76745
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89267
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.06
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84601
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91696
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72717
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,N Current (Max),A,13.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.05
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Min),A,35.38
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (Max),A,76.62
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (Max),A,105.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Min),A,77.88
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (Max),A,143.12
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92801
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8381
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98798
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25145
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99512
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91693
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.69
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89126
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2556
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7622
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89017
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90353
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87024
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89633
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75103
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,N Current (Max),A,13.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (Max),A,154.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9277
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78457
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,14.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26424
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99326
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84436
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24645
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71304
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81689
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.19
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79266
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86038
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80331
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (Max),A,151.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (Max),A,73.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Min),A,67.75
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (Max),A,147.88
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77731
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (Max),A,73.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,N Current (RMS),A,53.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.56
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.19
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2574
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99588
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95074
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8164
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24144
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75503
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8613
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93552
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89258
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
