Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74612
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84063
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79031
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Min),A,38.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (Max),A,133.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Min),A,48.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Min),A,67.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.88
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (Max),A,159.62
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.69
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94104
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77859
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Min),A,31.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (Max),A,82.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,93.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2921
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94528
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-85.13
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85525
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26903
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80996
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88403
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95462
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89593
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (Max),A,43.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,56.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7749
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87951
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80511
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (Max),A,137.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Min),A,49.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (Max),A,81.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (Max),A,108.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Min),A,91.62
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (Max),A,189.88
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92786
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85315
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99115
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Min),A,30.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (Max),A,72.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3369
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95096
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88412
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3413
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7799
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83542
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94022
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86334
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75875
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90631
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72531
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,N Current (Max),A,12.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.62
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (Max),A,101.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Min),A,48.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (Max),A,120.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (Max),A,141.12
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95132
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79657
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (Max),A,70.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,N Current (RMS),A,55.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,81.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32161
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99731
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.75644
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75879
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34932
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70114
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85742
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94781
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88678
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6882
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85046
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7951
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Min),A,39.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (Max),A,85.75
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.38
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.88
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Min),A,80.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (Max),A,114.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Min),A,81.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (Max),A,144.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94284
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77777
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99158
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Min),A,24.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (Max),A,75.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
