Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-51.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25301
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99396
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76352
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81415
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28777
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73129
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8511
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91876
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.81
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64031
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92361
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72787
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Min),A,31.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,N Current (Max),A,12.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (Max),A,119.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Min),A,70.75
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (Max),A,115.25
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (Max),A,137.62
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96356
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77789
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99118
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27779
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86346
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23717
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.60983
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.56
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86987
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92425
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89242
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71655
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92142
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84265
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.75
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (Max),A,139.5
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96835
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80319
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,N Current (RMS),A,63.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,42.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,83.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26748
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93204
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-48.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80462
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24321
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66586
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87555
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87817
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (Max),A,42.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.88
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.69
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66394
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92844
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86377
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (Max),A,131.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Min),A,73.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (Max),A,106.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94418
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85263
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,95.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24419
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,3.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-44.81
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83014
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25576
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69995
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.44
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79519
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87424
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.56
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
