Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70938
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92355
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86334
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,N Current (Max),A,18.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (Max),A,91.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Min),A,47.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (Max),A,121.12
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (Max),A,155.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.75
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.44
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92648
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77807
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (Max),A,77.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25985
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90408
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25686
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73928
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.76657
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97571
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86728
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Min),A,28.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64681
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90903
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9006
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.56
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (Max),A,134.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (Max),A,118.12
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Min),A,106.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (Max),A,157.25
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94775
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77652
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2246
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.996
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71017
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86535
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28118
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.70413
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78796
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87436
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.18
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6672
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89728
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88034
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.69
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.31
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (Max),A,103.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (Max),A,70.12
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.5
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Min),A,96.75
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (Max),A,152.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.62
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83697
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98511
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (Max),A,77.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,N Current (RMS),A,62.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24843
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99466
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80774
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28777
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72241
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81628
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89395
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.63146
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87576
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86041
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (Max),A,138.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,70.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Min),A,36.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Min),A,89.38
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (Max),A,157.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.75
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.56
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9371
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83047
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98285
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (Max),A,67.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,40.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,78.75
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.69
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23192
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99542
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94876
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
