Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (Max),A,32.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86203
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3109
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.65487
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85953
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88769
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.69
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73742
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.914
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84765
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.78
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (Max),A,113.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Min),A,86.38
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (Max),A,122.5
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Min),A,97.25
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (Max),A,135.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.12
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95764
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82022
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98596
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-102.44
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24318
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9975
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9501
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-51.44
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88077
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2838
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.6893
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84268
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84988
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (Max),A,61.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76712
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89755
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93286
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.86
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (Max),A,93.25
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Min),A,53.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (Max),A,78.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (Max),A,139.62
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.31
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77621
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9845
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.13
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24581
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89654
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29769
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82055
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.82
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85205
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9772
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8269
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67343
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8822
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9353
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.38
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Min),A,44.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (Max),A,142.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Min),A,47.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (Max),A,79.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Min),A,100.62
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (Max),A,127.88
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (Max),A,169.75
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77572
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (Max),A,69.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,41.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20665
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86035
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73211
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30706
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88547
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88333
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85199
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74246
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86398
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93194
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Min),A,46.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
