Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Min),A,43.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (Max),A,97.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Min),A,58.88
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (Max),A,123.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.12
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Min),A,103.38
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (Max),A,161.5
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77746
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.44
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2119
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99493
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73205
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3059
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78762
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90127
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,N Current (RMS),A,49.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75583
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90542
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94476
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (Max),A,99.38
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (Max),A,87.62
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Min),A,102.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (Max),A,129.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Min),A,93.12
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (Max),A,153.75
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98633
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85766
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98193
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (Max),A,69.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,N Current (RMS),A,60.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,44.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,80.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22579
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94916
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.94
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77279
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30437
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78726
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (Max),A,15.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9108
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85837
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,N Current (RMS),A,54.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,67.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7915
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8844
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.38
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Min),A,43.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (Max),A,80.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (Max),A,89.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Min),A,107.25
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (Max),A,129.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (Max),A,151.88
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.794
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (Max),A,74.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,N Current (RMS),A,61.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,86.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.81
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21498
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94458
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.69
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7749
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30117
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74301
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8656
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98822
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85592
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (Max),A,76.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81936
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88901
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91122
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (Max),A,88.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Min),A,68.12
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Min),A,98.75
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (Max),A,135.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Min),A,101.25
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (Max),A,155.88
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77697
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21776
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
