Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82498
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31371
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7464
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85931
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90048
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.87
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80066
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90149
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.88
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (Max),A,136.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Min),A,67.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Min),A,100.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Min),A,111.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (Max),A,148.25
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98157
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.777
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,N Current (RMS),A,56.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22838
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99094
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90143
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Min),A,18.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,N Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.63
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88727
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32537
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71569
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85422
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93231
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (Max),A,84.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74841
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92734
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9361
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.34
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (Max),A,115.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (Max),A,85.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Min),A,107.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (Max),A,152.5
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Min),A,111.38
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78396
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Min),A,41.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (Max),A,68.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,N Current (RMS),A,58.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22713
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99338
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85122
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83294
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3395
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73849
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87704
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93976
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,N Current (RMS),A,67.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,71.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74459
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91794
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.5
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (Max),A,153.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Min),A,124.25
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (Max),A,172.12
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86749
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9855
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,N Current (RMS),A,60.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23064
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95187
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87857
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33327
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73925
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.69
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84091
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8995
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Min),A,53.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (Max),A,85.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,N Current (RMS),A,69.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87222
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93313
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,37.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
