Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (Max),A,120.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,69.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (Max),A,88.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Min),A,117.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (Max),A,144.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (Max),A,177.25
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.38
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98209
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77832
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9736
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Min),A,32.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,N Current (RMS),A,58.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.06
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25072
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95633
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38152
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8967
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99121
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88681
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Min),A,60.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (Max),A,91.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77502
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89181
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (Max),A,94.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,70.62
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Min),A,70.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (Max),A,94.75
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Min),A,117.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (Max),A,154.88
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Min),A,115.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-27.56
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77505
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90842
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Min),A,34.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.38
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,36.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.19
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.94
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24828
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99646
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94736
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91498
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40069
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76141
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.68
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90994
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88504
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.37
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.19
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78943
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90414
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96222
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Min),A,54.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.53
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Min),A,43.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (Max),A,107.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Min),A,77.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (Max),A,109.25
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Min),A,120.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (Max),A,142.75
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Min),A,98.62
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (Max),A,126.12
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77536
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93362
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Min),A,38.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,65.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.63
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26491
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94992
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,8.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.44
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93716
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39342
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76709
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92364
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86194
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (Max),A,85.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8548
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90991
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,N Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,44.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,57.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (Max),A,147.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Min),A,86.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (Max),A,114.38
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Min),A,99.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (Max),A,157.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (Max),A,128.25
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82702
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92245
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Min),A,33.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.06
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26622
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80343
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93924
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38357
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75024
