Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (Max),A,23.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.56
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91525
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90802
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (Max),A,80.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,106.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.884
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88705
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96957
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (Max),A,102.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Min),A,77.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (Max),A,106.88
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Min),A,101.25
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (Max),A,155.62
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (Max),A,131.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85473
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92703
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Min),A,32.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (Max),A,52.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,N Current (RMS),A,40.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23839
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99463
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9111
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (Max),A,32.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8793
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4172
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.78839
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91659
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9306
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (Max),A,83.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,N Current (RMS),A,69.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,68.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82116
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89868
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94522
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Min),A,66.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.12
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Min),A,72.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (Max),A,98.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Min),A,112.75
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (Max),A,161.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (Max),A,130.38
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77591
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94879
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,22.44
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16823
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9332
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94824
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28688
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83853
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (Max),A,22.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92145
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86624
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (Max),A,74.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,80.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83697
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90814
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96728
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,N Current (Max),A,33.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,59.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (Max),A,106.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (Max),A,105.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (Max),A,138.25
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Min),A,98.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (Max),A,144.12
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95477
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77438
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (Max),A,73.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,87.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.56
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.37
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13735
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72854
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95303
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-78.44
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.44
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94659
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18056
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66958
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92383
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98544
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87143
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,N Current (RMS),A,63.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84125
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93713
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93371
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,49.88
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.2
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Min),A,46.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (Max),A,89.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,53.62
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Min),A,73.12
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (Max),A,110.5
