Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Min),A,100.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (Max),A,130.25
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.12
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77685
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,N Current (RMS),A,76.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,101.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-79.13
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-46.44
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23436
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69787
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95251
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.19
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12639
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80215
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97729
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87048
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Min),A,36.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,27.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87448
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92621
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Min),A,49.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (Max),A,151.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,85.88
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Min),A,86.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (Max),A,150.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Min),A,90.62
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Min),A,130.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.25
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95349
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82849
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (Max),A,112.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,N Current (RMS),A,90.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,124.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.94
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30828
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92828
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95673
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.69
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94205
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09706
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7998
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (Max),A,21.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89734
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,69.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86209
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91406
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94406
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.88
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Min),A,73.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (Max),A,133.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Min),A,101.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (Max),A,152.12
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Min),A,84.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (Max),A,102.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (Max),A,214.25
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.75
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94571
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82907
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (Max),A,115.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,57.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27044
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96542
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-90.81
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83966
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.0757
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88016
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90692
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (Max),A,47.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.81
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86682
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91989
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95132
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,43.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Min),A,77.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (Max),A,145.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,113.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Min),A,70.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (Max),A,130.88
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Min),A,62.5
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (Max),A,106.25
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Min),A,150.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (Max),A,222.38
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.75
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93564
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77499
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (Max),A,63.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,N Current (RMS),A,50.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,48.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,74.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.94
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21166
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94372
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86291
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08882
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83758
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
