Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90808
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88186
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92883
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95206
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Min),A,49.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.03
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.67
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.55
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (Max),A,127.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,86.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (Max),A,123.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Min),A,63.75
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (Max),A,120.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Min),A,131.5
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (Max),A,171.12
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-21T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97516
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77978
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,41.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.63
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.06
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16472
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90967
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,13.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-120.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90732
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12078
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8667
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94491
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88788
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8428
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92914
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9566
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,56.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.39
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (Max),A,123.38
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,90.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (Max),A,92.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (Max),A,98.25
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Min),A,119.88
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (Max),A,172.75
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97113
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78335
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,N Current (RMS),A,55.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.12554
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97058
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92679
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,13.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88318
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18135
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90948
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.12
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94131
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Min),A,42.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (Max),A,118.38
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Min),A,65.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (Max),A,101.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Min),A,68.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (Max),A,97.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Min),A,118.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (Max),A,182.25
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84744
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87027
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-89.13
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.1107
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96954
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92819
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,30.63
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88043
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2119
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91128
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Min),A,19.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94763
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96976
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93176
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,N Current (Max),A,22.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (Max),A,143.12
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Min),A,76.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (Max),A,111.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Min),A,91.25
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (Max),A,132.62
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
