Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97095
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80706
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93796
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (Max),A,46.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.69
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.19493
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93829
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94232
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18413
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92828
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (Max),A,36.62
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92697
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.935
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91229
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91583
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97299
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94134
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (Max),A,105.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Min),A,77.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (Max),A,108.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Min),A,78.25
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (Max),A,110.38
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Min),A,117.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (Max),A,160.88
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78082
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94882
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,42.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16963
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95135
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,7.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19942
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.94
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92685
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93704
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,N Current (Max),A,26.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Min),A,57.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (Max),A,138.88
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Min),A,74.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (Max),A,112.62
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (Max),A,166.38
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.31
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78564
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94302
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,N Current (RMS),A,40.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,38.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17436
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9487
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93713
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24074
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95163
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (Max),A,36.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87689
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95212
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94302
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.94
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (Max),A,105.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Min),A,89.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (Max),A,135.12
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (Max),A,110.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Min),A,127.38
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (Max),A,159.62
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T23:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8389
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95676
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Min),A,35.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (Max),A,55.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-67.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.94
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2611
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96756
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93957
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (Max),A,15.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,35.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96258
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19075
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
