Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94498
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9679
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91766
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95276
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94022
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Min),A,63.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (Max),A,132.62
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Min),A,102.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (Max),A,107.25
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Min),A,127.88
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (Max),A,189.38
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81082
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9523
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Min),A,33.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,36.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.56
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.76931
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Min),A,4.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31038
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97705
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94705
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97177
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90985
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94058
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95673
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.45
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.19
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Min),A,97.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (Max),A,142.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Min),A,111.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (Max),A,166.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Min),A,75.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Min),A,151.75
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (Max),A,223.38
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78116
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9592
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (Max),A,81.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22878
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93371
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,65.19
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20888
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9422
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91852
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (Max),A,59.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92959
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94159
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95947
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Min),A,51.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,N Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Min),A,70.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (Max),A,128.75
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,89.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Min),A,115.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (Max),A,188.62
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Min),A,72.5
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (Max),A,124.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (Max),A,208.25
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7836
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94974
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Min),A,40.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (Max),A,69.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,71.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37996
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95547
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,15.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.87
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14354
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94464
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94348
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96545
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94171
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93478
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (Max),A,143.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,106.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Min),A,123.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (Max),A,208.5
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.62
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Min),A,76.38
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (Max),A,115.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Min),A,141.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (Max),A,186.12
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84799
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9679
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
