Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Min),A,38.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (Max),A,57.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.94
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30968
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93103
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97275
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18825
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93228
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92648
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94266
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96692
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Min),A,55.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.62
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,51.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.16
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Min),A,78.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (Max),A,127.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.38
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Min),A,114.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (Max),A,186.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (Max),A,130.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Min),A,159.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (Max),A,218.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.88
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80719
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89645
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (Max),A,67.12
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,N Current (RMS),A,50.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,12.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.44
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29332
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96985
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,41.13
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97626
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2163
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96359
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Min),A,28.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9144
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96664
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Min),A,30.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (Max),A,75.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94342
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98346
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95712
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.88
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Min),A,70.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (Max),A,160.12
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Min),A,118.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (Max),A,171.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Min),A,139.5
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (Max),A,186.25
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T22:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98755
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78546
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94226
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Min),A,40.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-77.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21456
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99188
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,10.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.56
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96405
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24001
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (Max),A,39.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92563
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (Max),A,95.88
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,N Current (RMS),A,66.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93579
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Min),A,87.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Min),A,72.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (Max),A,165.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Min),A,126.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (Max),A,168.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Min),A,118.62
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (Max),A,188.75
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Min),A,161.88
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (Max),A,241.5
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.88
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98999
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78634
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92071
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (Max),A,74.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,N Current (RMS),A,56.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-59.13
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23128
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97757
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,44.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.56
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95944
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25859
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92038
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98175
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96478
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
