Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,124.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95776
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,N Current (Max),A,44.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Min),A,74.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (Max),A,106.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Min),A,138.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (Max),A,185.25
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Min),A,115.12
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Min),A,159.25
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (Max),A,225.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.75
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98553
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89532
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88717
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (Max),A,78.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,47.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,43.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-69.81
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.251
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96933
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,16.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96008
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25341
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92486
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96683
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (Max),A,70.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,65.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9664
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97708
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Min),A,56.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Min),A,73.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (Max),A,124.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Min),A,135.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (Max),A,196.38
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Min),A,103.75
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (Max),A,186.5
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Min),A,140.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98474
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79959
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.88455
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,N Current (RMS),A,51.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32793
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96393
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99454
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,50.19
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18813
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94272
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,N Current (RMS),A,30.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95724
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97473
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (Max),A,53.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,87.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96918
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97702
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.48
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Min),A,80.75
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (Max),A,148.38
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,113.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Min),A,140.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (Max),A,203.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Min),A,90.12
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (Max),A,150.62
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Min),A,152.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (Max),A,245.25
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.88
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98761
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78479
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91437
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Min),A,42.38
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (Max),A,71.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,N Current (RMS),A,54.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34673
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,11.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98206
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16692
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94427
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95648
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95135
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,49.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96152
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Min),A,72.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.48
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Min),A,80.88
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (Max),A,131.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,103.25
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Min),A,133.75
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (Max),A,211.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Min),A,148.5
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (Max),A,208.62
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7839
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93484
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (Max),A,77.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,85.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
