Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-70.12
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.06
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31341
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (Max),A,23.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95798
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25097
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94791
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97842
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (Max),A,114.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Min),A,168.75
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (Max),A,225.88
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.25
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T21:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.69
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85135
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93268
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (Max),A,65.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,N Current (RMS),A,51.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.68
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.44
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3153
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93326
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96237
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25005
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9621
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (Max),A,34.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,N Current (RMS),A,28.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95163
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9632
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Min),A,30.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97028
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Min),A,64.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,29.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,49.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,45.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.03
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Min),A,79.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (Max),A,174.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,101.75
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Min),A,138.25
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (Max),A,189.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Min),A,106.5
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.12
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Min),A,171.62
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (Max),A,240.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.69
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80041
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95013
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,N Current (RMS),A,52.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30599
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96844
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97186
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26882
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96872
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9284
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,31.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Min),A,81.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (Max),A,139.62
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Min),A,135.88
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (Max),A,195.25
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (Max),A,156.5
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Min),A,179.38
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (Max),A,241.75
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.12
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.31
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98514
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7843
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94113
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (Max),A,63.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,42.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33553
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.37
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97269
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32827
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91278
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96967
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Min),A,37.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (Max),A,73.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
