Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97717
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95807
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.83
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.81
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Min),A,74.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (Max),A,108.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.75
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (Max),A,178.88
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Min),A,111.12
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (Max),A,173.25
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (Max),A,205.5
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.62
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78283
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95203
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,N Current (RMS),A,57.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,68.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32006
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (Max),A,27.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96448
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29073
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96396
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Min),A,25.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (Max),A,40.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,N Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96701
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95856
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Min),A,43.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Min),A,81.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (Max),A,154.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Min),A,130.88
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (Max),A,189.25
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Min),A,92.12
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (Max),A,159.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Min),A,173.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (Max),A,251.62
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.38
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98599
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8645
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94864
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (Max),A,78.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,85.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,50.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.63
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2997
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94876
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9574
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28206
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97931
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94925
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.38
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95581
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94723
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.38
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Min),A,112.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (Max),A,154.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.88
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Min),A,167.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (Max),A,221.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Min),A,89.62
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (Max),A,123.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Min),A,174.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (Max),A,237.5
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.12
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.63
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78415
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95874
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (Max),A,70.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,46.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27648
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96429
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97278
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (Max),A,23.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.44
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.38741
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Min),A,32.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9469
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97815
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95035
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,N Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,252.11
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Min),A,108.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (Max),A,160.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,130.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Min),A,151.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (Max),A,231.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Min),A,87.88
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Min),A,179.75
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (Max),A,244.5
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.62
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T20:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.63
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7875
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Min),A,40.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,N Current (RMS),A,53.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,84.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31344
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97549
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96594
