Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4594
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,77.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99362
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96582
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98135
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,46.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96408
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,N Current (Max),A,44.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.2
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Min),A,100.88
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (Max),A,176.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.38
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Min),A,162.75
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (Max),A,255.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Min),A,93.5
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (Max),A,167.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Min),A,208.62
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (Max),A,272.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.25
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79132
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96579
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Min),A,46.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (Max),A,91.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,N Current (RMS),A,68.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,50.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.33175
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.13
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95261
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.52221
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99481
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9473
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,N Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.75
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Min),A,90.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (Max),A,175.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Min),A,184.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (Max),A,277.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Min),A,104.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (Max),A,201.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Min),A,189.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (Max),A,266.38
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.62
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.69
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99503
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86786
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96527
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Min),A,62.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (Max),A,116.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,N Current (RMS),A,82.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,68.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,124.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30077
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99237
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95053
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.58389
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9935
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Min),A,31.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (Max),A,125.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,N Current (RMS),A,72.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,39.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,111.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,95.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,180.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98291
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96332
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,72.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,76.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Min),A,79.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (Max),A,131.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Min),A,188.12
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (Max),A,283.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Min),A,152.62
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (Max),A,250.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Min),A,180.25
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (Max),A,249.88
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.38
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78976
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98279
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (Max),A,96.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,N Current (RMS),A,71.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,57.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,109.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,64.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35628
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97906
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95767
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.49416
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97589
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (Max),A,34.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Min),A,31.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (Max),A,100.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,N Current (RMS),A,60.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,180.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,62.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.38
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Min),A,76.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,N Current (Max),A,46.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
