Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,53.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Min),A,74.75
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (Max),A,156.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Min),A,165.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (Max),A,269.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Min),A,164.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (Max),A,246.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Min),A,209.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (Max),A,288.25
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.12
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9895
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78738
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97952
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (Max),A,100.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,N Current (RMS),A,66.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,64.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43111
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9758
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36687
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Min),A,24.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,93.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,111.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97754
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,75.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,99.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Min),A,94.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (Max),A,173.88
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,131.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Min),A,166.38
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (Max),A,283.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.12
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Min),A,105.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Min),A,185.62
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (Max),A,300.75
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99277
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80316
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (Max),A,112.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,120.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,60.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35781
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98227
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.4009
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Min),A,32.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,18.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98367
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (Max),A,73.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,N Current (RMS),A,47.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,93.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,109.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98071
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Min),A,78.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Min),A,101.75
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (Max),A,185.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.62
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Min),A,192.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (Max),A,291.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Min),A,112.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (Max),A,193.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Min),A,249.5
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (Max),A,322.25
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.38
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T19:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8548
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (Max),A,140.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,N Current (RMS),A,101.5
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,157.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,113.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,38.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-73.81
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38393
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,26.69
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.40346
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98236
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9837
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,126.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,107.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98303
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Min),A,72.62
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Min),A,104.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (Max),A,212.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,160.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Min),A,202.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (Max),A,378.38
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (Max),A,213.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.75
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Min),A,262.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (Max),A,351.88
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99631
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79025
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Min),A,66.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (Max),A,132.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,N Current (RMS),A,98.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,66.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,151.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,89.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-58.31
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31423
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (Max),A,53.62
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
