Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95419
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28112
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,97.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,110.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,109.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,37.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,55.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,113.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,125.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Min),A,104.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (Max),A,206.75
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Min),A,173.38
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (Max),A,345.88
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.62
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Min),A,149.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (Max),A,220.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Min),A,254.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (Max),A,381.5
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.25
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99469
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84503
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (Max),A,108.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,N Current (RMS),A,89.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,73.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,118.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.19
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34136
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,16.13
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28811
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99069
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Min),A,72.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,N Current (Max),A,47.12
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,31.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,128.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.61
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Min),A,101.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (Max),A,166.38
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Min),A,193.62
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (Max),A,270.75
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (Max),A,195.75
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.88
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Min),A,233.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (Max),A,318.5
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.25
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81079
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96323
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (Max),A,106.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,N Current (RMS),A,84.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,64.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,114.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40819
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96207
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27831
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98151
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (Max),A,50.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98245
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98831
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,66.38
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,127.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,104.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98163
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Min),A,70.38
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,118.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Min),A,90.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (Max),A,162.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.38
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Min),A,192.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (Max),A,283.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.75
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Min),A,146.38
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (Max),A,214.12
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.88
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Min),A,215.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (Max),A,291.25
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99185
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84472
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Min),A,51.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,N Current (RMS),A,70.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,58.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,98.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42614
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96292
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97342
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98099
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33028
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (Max),A,56.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,68.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98526
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Min),A,96.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,N Current (Max),A,61.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,95.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
