Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Min),A,112.88
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (Max),A,201.88
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Min),A,199.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (Max),A,280.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (Max),A,172.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.62
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Min),A,211.12
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (Max),A,327.38
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.75
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.56
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99515
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78756
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97775
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (Max),A,121.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,N Current (RMS),A,86.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,72.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,134.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,73.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.37
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40948
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94015
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.63
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.39571
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99155
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,64.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Min),A,25.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (Max),A,102.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,170.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98694
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98639
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Min),A,116.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,N Current (Max),A,75.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,78.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,156.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Min),A,102.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (Max),A,229.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Min),A,195.38
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (Max),A,319.88
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.25
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Min),A,118.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (Max),A,243.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.75
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Min),A,231.5
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (Max),A,383.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.62
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T18:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78888
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97885
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Min),A,65.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (Max),A,107.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,71.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,117.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,95.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38003
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95587
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95813
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,48.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.35381
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,N Current (RMS),A,45.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,35.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98816
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98965
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,65.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Min),A,100.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,N Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.5
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,137.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Min),A,101.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (Max),A,224.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,159.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Min),A,193.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (Max),A,274.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.12
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Min),A,123.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (Max),A,194.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.62
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Min),A,228.75
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (Max),A,363.88
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.19
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99271
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83148
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99152
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Min),A,68.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (Max),A,108.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,N Current (RMS),A,85.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,64.38
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,121.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.75
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.43401
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,32.63
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97574
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32091
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99033
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Min),A,31.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (Max),A,90.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,130.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Min),A,67.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,104.75
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,107.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Min),A,103.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (Max),A,253.62
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.38
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Min),A,170.25
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (Max),A,244.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.12
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (Max),A,230.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.88
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Min),A,270.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (Max),A,398.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99072
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83236
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99026
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Min),A,50.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (Max),A,102.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,N Current (RMS),A,78.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,95.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,118.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.31
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46429
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99307
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
