Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97311
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.46557
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9798
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,104.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98804
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,59.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,99.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Min),A,85.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (Max),A,172.62
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Min),A,147.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (Max),A,248.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Min),A,144.5
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (Max),A,221.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Min),A,251.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (Max),A,347.25
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.75
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8262
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98007
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (Max),A,92.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,95.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,47.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.50204
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97485
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (Max),A,60.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43551
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (Max),A,42.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97852
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,N Current (RMS),A,33.88
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,39.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,100.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97733
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,61.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.45
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (Max),A,143.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,109.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Min),A,162.12
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (Max),A,251.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.25
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Min),A,144.5
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (Max),A,208.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.62
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Min),A,226.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (Max),A,313.75
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.38
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99283
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82202
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (Max),A,93.75
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,56.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,101.75
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,82.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.19
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.46645
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9675
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,22.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.43758
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,N Current (RMS),A,33.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.88
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,97.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95883
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98932
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97937
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Min),A,71.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,90.75
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,60.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.56
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,62.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Min),A,69.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (Max),A,150.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Min),A,147.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (Max),A,224.25
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.75
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Min),A,143.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (Max),A,215.5
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (Max),A,310.62
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.12
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-42.94
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75805
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96197
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (Max),A,75.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,N Current (RMS),A,59.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,81.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,52.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.44
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42669
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96814
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,62.44
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.19
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2871
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97824
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (Max),A,74.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,93.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95047
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.3
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.89
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
