Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Min),A,68.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (Max),A,115.38
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (Max),A,207.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Min),A,134.12
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (Max),A,204.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Min),A,162.88
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (Max),A,252.38
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T17:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65777
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96185
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (Max),A,94.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,N Current (RMS),A,68.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,103.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34868
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.56
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30327
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95718
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96115
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,92.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,51.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94006
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Min),A,76.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,51.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.86
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Min),A,70.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (Max),A,140.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,94.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Min),A,121.75
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (Max),A,199.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Min),A,119.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (Max),A,181.38
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Min),A,166.62
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (Max),A,295.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.69
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99182
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56423
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92871
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Min),A,41.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,N Current (RMS),A,62.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,94.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.69
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.81
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23708
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95673
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94144
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9237
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26018
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (Max),A,34.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97345
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93045
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Min),A,75.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,50.88
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,111.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Min),A,64.38
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (Max),A,102.12
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Min),A,129.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (Max),A,185.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Min),A,128.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (Max),A,180.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Min),A,145.25
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (Max),A,230.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.94
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53091
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93753
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (Max),A,86.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,49.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,73.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.69
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28441
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9903
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94122
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (Max),A,21.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94949
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20867
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.12
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97046
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (Max),A,52.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,80.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95428
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,N Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Min),A,71.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (Max),A,138.75
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Min),A,115.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (Max),A,190.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Min),A,88.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (Max),A,136.5
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Min),A,159.88
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (Max),A,245.38
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.62
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.37
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98621
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.72833
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94644
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Min),A,39.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,N Current (RMS),A,51.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.44
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25618
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99091
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93118
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.94
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92804
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2636
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95578
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (Max),A,39.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
