Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93967
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97552
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90188
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96805
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Min),A,84.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,113.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.88
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.95
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Min),A,60.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (Max),A,156.38
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Min),A,102.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (Max),A,158.25
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (Max),A,149.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Min),A,121.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (Max),A,251.5
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.62
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-28.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54726
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93841
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (Max),A,69.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,N Current (RMS),A,51.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,74.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.19
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23967
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88995
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83835
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Min),A,4.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,51.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.1852
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94409
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (Max),A,38.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96127
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98605
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9743
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,64.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,97.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,39.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.94
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96725
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Min),A,52.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,N Current (Max),A,33.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.17
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Min),A,54.75
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (Max),A,119.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Min),A,111.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (Max),A,183.5
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (Max),A,157.38
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.12
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Min),A,113.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (Max),A,201.25
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.37
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.63
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99203
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52215
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96469
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (Max),A,82.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35439
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94495
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8862
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,8.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,104.37
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98724
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14559
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97229
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,39.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,88.5
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90051
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97949
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.922
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Min),A,53.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,74.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.25
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Min),A,57.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (Max),A,115.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.38
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Min),A,132.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (Max),A,193.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.75
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (Max),A,159.62
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (Max),A,208.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.12
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T16:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97766
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53301
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95889
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,N Current (RMS),A,42.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,11.44
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31585
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94437
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98853
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13805
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94568
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89392
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97879
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96106
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91009
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97351
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92416
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Min),A,48.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (Max),A,104.5
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Min),A,93.38
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (Max),A,181.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (Max),A,145.12
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.25
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (Max),A,185.88
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
