Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74643
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96945
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,N Current (RMS),A,35.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,56.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.56
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32021
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96313
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14028
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95389
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.56
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87524
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97339
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93646
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8753
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92493
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Min),A,52.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (Max),A,112.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.38
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Min),A,82.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (Max),A,157.88
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Min),A,61.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Min),A,111.62
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (Max),A,190.12
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.87
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66827
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (Max),A,61.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.06
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41527
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (Max),A,36.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,N Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21587
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9216
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92917
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97427
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91302
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (Max),A,49.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90347
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Min),A,52.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (Max),A,126.5
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (Max),A,152.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Min),A,86.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (Max),A,145.62
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Min),A,118.38
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (Max),A,200.88
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.12
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53304
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98978
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,65.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.463
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96143
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99002
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (Max),A,22.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14443
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96399
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,57.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87585
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90182
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95877
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95435
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Min),A,63.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,35.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Min),A,60.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (Max),A,112.5
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Min),A,130.25
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (Max),A,196.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Min),A,80.88
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (Max),A,135.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Min),A,127.12
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (Max),A,196.62
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.06
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9765
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58862
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (Max),A,56.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.49062
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96258
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (Max),A,46.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.81
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20906
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (Max),A,49.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
