Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.31
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78915
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Min),A,29.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (Max),A,88.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,N Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96228
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9527
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93899
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,N Current (Max),A,24.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,68.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (Max),A,126.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Min),A,128.12
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (Max),A,217.75
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Min),A,108.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (Max),A,171.88
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97977
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7456
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97836
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (Max),A,64.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,N Current (RMS),A,35.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.19
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.44073
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98871
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,N Current (RMS),A,18.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,7.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,39.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21773
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95544
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93524
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73361
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,99.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91894
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Min),A,55.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (Max),A,114.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (Max),A,165.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Min),A,93.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (Max),A,154.38
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Min),A,107.62
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (Max),A,177.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T15:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62356
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9505
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,39.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41216
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99234
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-53.56
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98767
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21407
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91287
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84088
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (Max),A,71.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83502
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95789
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Min),A,47.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (Max),A,94.75
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Min),A,73.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (Max),A,133.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Min),A,87.5
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (Max),A,156.25
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Min),A,91.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (Max),A,147.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,6.87
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.81
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97861
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52822
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95489
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,N Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.81
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.44
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.40917
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94159
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94403
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98914
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12636
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91351
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (Max),A,54.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80591
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95276
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83145
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,60.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86087
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91876
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94855
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Min),A,70.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,N Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Min),A,51.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (Max),A,108.62
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (Max),A,165.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Min),A,55.12
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Min),A,78.38
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (Max),A,149.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.31
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99164
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.65182
