Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,N Current (RMS),A,37.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.377
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94055
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92453
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (Max),A,29.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,8.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.37
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14977
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89596
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (Max),A,49.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,N Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,51.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93207
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96011
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80578
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80664
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93161
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90457
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Min),A,61.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Min),A,47.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (Max),A,143.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Min),A,96.25
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Min),A,53.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (Max),A,134.62
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Min),A,80.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (Max),A,121.38
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66589
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.8591
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,30.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2542
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94177
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95062
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (Max),A,19.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,N Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,16.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.19
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98212
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08183
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90719
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Min),A,24.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,N Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08888
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77603
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74917
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86389
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91009
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Min),A,48.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (Max),A,87.12
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (Max),A,120.88
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (Max),A,98.62
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (Max),A,116.75
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.38
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-52.06
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97967
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60674
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93048
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (Max),A,43.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-60.37
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.69
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2296
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91864
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,11.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.12139
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92407
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-142.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-49.19
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16985
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87829
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (Max),A,68.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91629
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94522
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90869
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (Max),A,143.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (Max),A,123.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Min),A,48.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (Max),A,118.38
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (Max),A,164.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.53521
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97424
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (Max),A,65.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,49.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.13
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32912
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91327
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,21.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14137
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94849
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,30.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95172
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67523
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91116
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (Max),A,57.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
