Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94226
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95511
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92166
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.44
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Min),A,56.12
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (Max),A,152.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Min),A,87.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (Max),A,148.75
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (Max),A,122.38
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Min),A,103.5
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (Max),A,193.25
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T14:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,5.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.69
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98834
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7666
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98456
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Min),A,34.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (Max),A,79.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,85.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,21.56
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26967
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91662
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91498
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (Max),A,21.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9744
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08403
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86297
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.70269
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96085
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95853
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (Max),A,60.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95236
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92016
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Min),A,41.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,71.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.77
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Min),A,54.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (Max),A,118.75
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Min),A,60.38
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (Max),A,141.88
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.62
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Min),A,74.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (Max),A,127.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-29.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98785
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62753
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92651
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,14.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2354
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92837
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,2.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93167
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24065
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85397
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (Max),A,39.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87527
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97205
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95279
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,N Current (RMS),A,37.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96612
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95297
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Min),A,69.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,29.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,91.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (Max),A,104.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (Max),A,148.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Min),A,79.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (Max),A,148.75
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (Max),A,188.25
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-58.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52636
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97217
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,11.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.94
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,8.87
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28096
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95215
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.38
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.19
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.23168
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93906
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10307
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77243
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86633
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (Max),A,50.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,81.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9249
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95666
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Min),A,49.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (Max),A,106.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Min),A,37.62
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (Max),A,172.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (Max),A,133.88
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Min),A,76.12
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.75
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-59.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97809
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5234
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97491
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
