Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21318
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98685
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94485
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,9.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-66.94
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.56
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3091
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97726
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (Max),A,65.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-133.94
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08202
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.27242
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68307
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91388
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97296
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Min),A,50.62
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.62
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Min),A,56.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (Max),A,153.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Min),A,38.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (Max),A,155.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Min),A,39.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (Max),A,98.12
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (Max),A,207.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.88
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98941
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77374
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94598
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.56
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25518
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93719
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,47.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92383
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29503
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (Max),A,64.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-43.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-119.06
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.44073
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32802
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26796
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (Max),A,59.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.5
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.87
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93887
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93762
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Min),A,50.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (Max),A,121.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.25
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (Max),A,169.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (Max),A,98.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.12
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.19
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60336
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91348
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.44
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35201
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98416
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94852
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (Max),A,26.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.81
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.15468
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77441
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Min),A,28.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (Max),A,34.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,N Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,28.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,33.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-57.06
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-110.19
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.57308
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38021
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.26616
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.5
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9241
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91995
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Min),A,75.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.75
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.8
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (Max),A,93.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (Max),A,105.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Min),A,58.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (Max),A,135.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Min),A,50.88
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (Max),A,109.38
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T13:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-49.31
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.56057
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89911
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,N Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41933
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9447
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24044
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87265
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-159.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-104.19
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-82.13
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.6954
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.12657
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10842
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (Max),A,52.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,40.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
