Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.31
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9379
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97272
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92538
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,N Current (Max),A,25.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Min),A,46.62
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (Max),A,111.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Min),A,52.88
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (Max),A,112.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Min),A,60.5
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (Max),A,106.25
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.81
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.31
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96759
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54687
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91659
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (Max),A,50.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,55.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.81
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,13.56
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34963
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9556
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.5
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10365
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89526
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Min),A,24.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-139.94
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-138.94
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-115.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.75982
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.04735
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.10985
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (Max),A,40.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,N Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90649
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95761
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93957
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Min),A,46.12
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (Max),A,118.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Min),A,39.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (Max),A,107.88
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (Max),A,91.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Min),A,68.38
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (Max),A,122.62
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95792
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76941
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91446
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,12.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.88
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-72.69
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,6.31
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23638
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (Max),A,25.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,4.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-178.06
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.09895
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91736
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (Max),A,46.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.94
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-122.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-72.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.9592
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.38476
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.06493
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-8.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.19
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9603
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Min),A,55.88
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,N Current (Max),A,29.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (Max),A,144.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Min),A,30.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (Max),A,96.75
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (Max),A,141.5
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60848
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96066
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (Max),A,57.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-116.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,12.87
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18917
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-152.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93634
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21331
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9426
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-171.69
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.46056
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7716
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.17119
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (Max),A,62.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,46.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95752
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96826
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Min),A,64.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,38.62
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.5
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.06
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Min),A,45.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (Max),A,110.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Min),A,26.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (Max),A,148.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (Max),A,149.75
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Min),A,86.88
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (Max),A,148.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.38
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-63.13
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54504
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,N Current (RMS),A,38.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.31
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
