Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.42858
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98404
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,N Current (RMS),A,34.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.94
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95468
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2979
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94278
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Min),A,13.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82632
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93387
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94144
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (Max),A,52.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97031
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97201
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Min),A,86.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (Max),A,160.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Min),A,77.75
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (Max),A,141.25
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Min),A,112.88
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (Max),A,215.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.12
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-56.19
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60031
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9921
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,N Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,63.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,69.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,10.63
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.31
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.57
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36126
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86523
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9212
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18987
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95129
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (Max),A,48.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.25289
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.4555
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.55892
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (Max),A,36.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90164
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95749
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,N Current (Max),A,31.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,54.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,64.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Min),A,53.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (Max),A,109.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (Max),A,146.12
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Min),A,81.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (Max),A,173.75
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.62
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T12:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98645
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75302
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,31.62
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,70.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.44
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.5
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23958
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82586
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91785
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-106.19
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98297
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.04683
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90384
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (Max),A,41.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,N Current (RMS),A,27.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.56
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-126.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-127.93
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.83017
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.32634
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,-0.29531
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-6.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (Max),A,43.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95325
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95975
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92486
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,69.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (Max),A,124.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.25
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (Max),A,72.12
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Min),A,79.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (Max),A,148.5
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.58828
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,54.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.213
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91882
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95257
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,N Current (RMS),A,6.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,33.37
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10567
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89606
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,N Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-156.31
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-157.19
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-104.81
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.56222
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71014
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74441
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,N Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,96.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93643
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94174
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91098
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
