Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Min),A,47.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (Max),A,114.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.12
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (Max),A,146.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (Max),A,125.62
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.87
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98541
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52535
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99533
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (Max),A,83.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,96.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.286
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87659
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92883
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98813
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.01344
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91559
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,N Current (RMS),A,34.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-42.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.55764
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5191
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88211
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (Max),A,79.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,80.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87915
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88705
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (Max),A,153.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (Max),A,125.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (Max),A,117.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.5
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (Max),A,201.38
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.12
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.62078
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99329
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Min),A,28.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (Max),A,84.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,96.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.06
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.81
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25466
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91907
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9874
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,-0.03578
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8771
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,N Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-169.81
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-83.13
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.80835
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.24877
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.48321
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (Max),A,56.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.19
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95023
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96606
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88296
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,N Current (Max),A,22.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Min),A,39.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (Max),A,124.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,85.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Min),A,41.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (Max),A,111.5
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Min),A,27.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (Max),A,82.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.12
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Min),A,69.25
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (Max),A,158.62
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.19
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98715
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64193
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,N Current (RMS),A,38.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-46.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.56
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34823
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95581
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91125
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,63.19
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11931
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90249
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (Max),A,52.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,N Current (RMS),A,36.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-166.56
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.47192
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77816
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92938
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (Max),A,64.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,98.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97397
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,N Current (Max),A,37.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.38
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.62
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Min),A,39.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (Max),A,153.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,91.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (Max),A,218.62
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.62
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (Max),A,216.75
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.81
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.5259
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93777
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,N Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,52.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,50.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.81
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29543
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94189
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90399
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
