Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,158.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98672
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16741
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84155
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (Max),A,45.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,N Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-73.44
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22872
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85754
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (Max),A,72.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97733
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Min),A,40.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (Max),A,91.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (Max),A,149.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Min),A,56.62
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (Max),A,164.5
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Min),A,76.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (Max),A,153.38
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T11:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.31
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98996
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52535
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92651
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (Max),A,65.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,31.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,23.06
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.34859
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99545
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87012
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.56
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96643
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25206
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-170.56
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.13
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,-0.64678
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,-0.18221
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97565
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (Max),A,81.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,21.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93878
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,32.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.38
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Min),A,41.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (Max),A,109.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.75
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (Max),A,151.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Min),A,50.5
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (Max),A,175.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.12
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.87
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98663
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.69876
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.952
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (Max),A,54.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,55.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,33.94
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,31.06
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30657
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84573
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97443
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25844
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9433
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.81
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-56.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.37697
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79724
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89606
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,88.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.31
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95612
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96234
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90295
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Min),A,50.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,78.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (Max),A,96.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Min),A,55.38
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Min),A,54.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (Max),A,184.12
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97974
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.66204
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98138
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,48.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.31
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.31
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.41472
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85562
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,53.81
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99246
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34826
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99582
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.67901
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9722
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97961
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Min),A,20.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (Max),A,83.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,N Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,88.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95886
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99377
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92966
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Min),A,58.38
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,93.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
