Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Min),A,51.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (Max),A,148.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.12
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Min),A,126.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (Max),A,191.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Min),A,148.5
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (Max),A,259.75
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-46.69
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98569
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55492
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97195
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (Max),A,89.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,N Current (RMS),A,45.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,82.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37731
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98016
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (Max),A,29.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97205
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21166
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95526
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98968
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,64.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,96.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94693
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94778
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92755
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Min),A,60.12
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (Max),A,151.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Min),A,141.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (Max),A,238.25
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.75
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,2.56
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-48.56
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99139
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.54668
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85492
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Min),A,29.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (Max),A,63.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,25.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.69
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.36617
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90243
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93301
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98691
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13164
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91705
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96136
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96741
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88687
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Min),A,38.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Min),A,58.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (Max),A,115.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.62
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Min),A,123.5
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (Max),A,173.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Min),A,65.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (Max),A,123.38
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.62
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Min),A,107.12
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (Max),A,195.25
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,3.44
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98874
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.75051
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79571
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,N Current (RMS),A,37.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,57.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.94
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28991
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84106
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92068
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,8.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,12.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.87
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97916
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20925
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93313
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97528
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96536
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (Max),A,59.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,107.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93335
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Min),A,59.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,30.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (Max),A,138.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Min),A,108.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (Max),A,175.88
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.62
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (Max),A,184.75
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Min),A,91.38
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (Max),A,187.5
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.12
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T10:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.44
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-28.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99316
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59933
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.90539
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Min),A,37.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,69.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.94
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.69
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.39608
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90442
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94012
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (Max),A,27.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,N Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
