Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21538
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93835
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Min),A,27.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97659
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95959
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95734
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97995
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95257
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Min),A,105.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,N Current (Max),A,38.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (Max),A,157.38
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.25
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Min),A,135.12
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Min),A,67.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (Max),A,217.75
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Min),A,97.5
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (Max),A,194.62
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,4.81
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-60.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98361
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.55911
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Min),A,18.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (Max),A,52.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,N Current (RMS),A,35.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.38
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.35195
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96057
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91556
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,34.19
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33593
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98196
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Min),A,30.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,N Current (RMS),A,42.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97333
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94961
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (Max),A,35.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,N Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93765
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96533
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Min),A,55.38
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.08
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (Max),A,127.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.75
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (Max),A,176.5
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.25
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Min),A,53.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (Max),A,111.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Min),A,131.62
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (Max),A,203.38
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.88
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.37
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98624
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59451
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93494
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.38
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.37
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.38659
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89789
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92279
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,N Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,13.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.69
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.81
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99625
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22969
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97385
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,63.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94794
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95715
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (Max),A,49.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,68.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93783
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96506
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Min),A,53.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Min),A,65.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (Max),A,159.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,97.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Min),A,135.5
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (Max),A,180.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.38
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Min),A,54.88
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (Max),A,125.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Min),A,110.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (Max),A,194.25
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.62
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-31.56
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.73404
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93982
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,N Current (RMS),A,41.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,31.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23275
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90967
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Min),A,6.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.31
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20769
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95209
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Min),A,12.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (Max),A,67.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,46.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91812
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9404
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Min),A,71.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,N Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,93.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.72
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
