Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Min),A,78.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (Max),A,190.38
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,140.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Min),A,87.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (Max),A,245.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Min),A,53.62
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (Max),A,94.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Min),A,136.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (Max),A,257.75
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.25
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.63
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98889
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.52523
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (Max),A,64.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,N Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,72.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26699
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91241
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93802
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,5.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,42.94
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99356
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18193
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94455
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Min),A,27.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (Max),A,54.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87231
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85434
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99109
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (Max),A,91.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,N Current (RMS),A,71.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96591
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95138
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93576
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Min),A,86.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (Max),A,195.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,138.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Min),A,86.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (Max),A,151.25
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.12
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (Max),A,99.88
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Min),A,167.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (Max),A,255.5
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.62
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.94
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-57.81
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98187
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.57833
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99149
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,N Current (RMS),A,44.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,7.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2365
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94049
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90005
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (Max),A,21.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,23.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,9.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,67.06
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97507
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.08656
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89175
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Min),A,13.38
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,39.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7293
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82373
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94543
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (Max),A,79.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,N Current (RMS),A,31.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94711
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94357
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92471
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,30.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Min),A,53.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (Max),A,167.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (Max),A,126.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Min),A,49.5
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (Max),A,100.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (Max),A,223.12
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.88
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T09:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-44.31
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98105
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.6679
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99216
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Min),A,25.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,N Current (RMS),A,46.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32235
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99561
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93887
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.13
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93588
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27126
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87668
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (Max),A,29.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88437
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90079
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Min),A,24.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (Max),A,62.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94427
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96732
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93674
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.14
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Min),A,50.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (Max),A,139.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.12
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Min),A,82.88
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Min),A,73.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (Max),A,137.25
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Min),A,114.5
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (Max),A,220.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.94
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.74722
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (Max),A,71.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,80.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.81
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.37069
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99496
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94714
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91247
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.36013
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94083
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
