Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97168
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93927
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94565
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (Max),A,56.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93445
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94321
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95929
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Min),A,81.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,101.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Min),A,49.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (Max),A,110.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Min),A,84.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (Max),A,170.5
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.75
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Min),A,73.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (Max),A,129.62
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (Max),A,196.38
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.12
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-50.56
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.60821
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,N Current (RMS),A,39.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,62.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,0.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.87
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.37
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3673
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31072
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95831
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (Max),A,39.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97504
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95532
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94992
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Min),A,14.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93542
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94766
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,N Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.5
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (Max),A,135.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Min),A,93.62
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (Max),A,164.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (Max),A,138.88
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Min),A,117.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-54.06
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98563
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.59637
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9762
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (Max),A,57.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,60.62
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,53.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.31
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23259
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95071
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93085
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.06
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.949
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.17278
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9498
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.81
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95773
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94922
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9375
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Min),A,76.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,N Current (Max),A,51.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,41.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Min),A,61.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (Max),A,123.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,92.12
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Min),A,88.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (Max),A,143.5
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (Max),A,120.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (Max),A,198.75
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99292
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.68542
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (Max),A,57.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,61.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.44
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22429
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96335
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94726
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-92.56
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93103
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.20455
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92288
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Min),A,11.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96384
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96316
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93124
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97604
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Min),A,61.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.78
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Min),A,63.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (Max),A,135.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Min),A,99.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (Max),A,161.25
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Min),A,78.38
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (Max),A,110.12
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Min),A,129.62
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (Max),A,193.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,0.0
