Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T08:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99356
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.64956
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97632
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (Max),A,63.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,N Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,35.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-62.94
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.32528
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95935
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97696
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16976
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90625
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (Max),A,71.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97369
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (Max),A,58.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,90.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90646
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93173
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97711
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Min),A,80.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,N Current (Max),A,49.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (Max),A,141.5
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Min),A,115.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (Max),A,166.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Min),A,74.38
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (Max),A,132.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.62
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Min),A,146.75
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (Max),A,231.38
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.88
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T08:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-47.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98959
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87228
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9559
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,N Current (RMS),A,38.75
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,0.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,13.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,13.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,47.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.19
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25447
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.44
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97458
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29696
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96878
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (Max),A,40.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96326
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99127
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95148
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Min),A,40.25
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (Max),A,70.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,N Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91888
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92935
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98425
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Min),A,93.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (Max),A,91.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Min),A,108.62
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (Max),A,159.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Min),A,110.38
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Min),A,126.88
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (Max),A,214.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.987
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94617
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96518
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,N Current (RMS),A,30.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,44.12
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.56
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26119
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,N Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96298
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26497
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94928
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (Max),A,43.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,12.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.31
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96497
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9451
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,98.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89862
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Min),A,40.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,N Current (Max),A,28.5
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,41.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (Max),A,111.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Min),A,98.5
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (Max),A,160.62
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (Max),A,151.12
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Min),A,96.38
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.25
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.31
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98926
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85498
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97253
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (Max),A,59.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,49.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.19
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31835
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9769
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (Max),A,43.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,14.88
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95422
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16881
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95453
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Min),A,14.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (Max),A,37.88
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
