Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93768
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.56
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.31
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88284
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94891
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,37.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Min),A,60.62
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (Max),A,124.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.25
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Min),A,92.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (Max),A,147.88
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Min),A,117.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (Max),A,198.12
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.75
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98682
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77716
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97281
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Min),A,29.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,N Current (RMS),A,41.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,47.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.63
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.30645
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92572
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-67.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92612
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.27089
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84601
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,N Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.31
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96963
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97498
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81878
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,31.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.31
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86093
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92554
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93268
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Min),A,50.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (Max),A,92.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Min),A,92.5
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (Max),A,148.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.88
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Min),A,77.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (Max),A,127.25
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.62
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Min),A,87.12
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (Max),A,153.38
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.81
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97034
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78506
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97067
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (Max),A,46.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.81
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.19
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2231
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99176
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (Max),A,30.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.19
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.34423
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9313
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.56
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93973
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88885
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (Max),A,73.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,N Current (RMS),A,46.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,95.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8501
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95111
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91495
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Min),A,49.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,253.58
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,253.22
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Min),A,47.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (Max),A,93.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Min),A,75.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (Max),A,120.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (Max),A,153.75
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Min),A,84.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (Max),A,167.25
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.87
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97678
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81579
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95306
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (Max),A,41.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,8.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14455
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99161
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96576
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,43.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90436
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.44259
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Min),A,38.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (Max),A,53.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,N Current (RMS),A,43.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9545
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (Max),A,63.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88626
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91025
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92224
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Min),A,45.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,53.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.62
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Min),A,47.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (Max),A,128.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Min),A,73.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (Max),A,114.12
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Min),A,94.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (Max),A,132.5
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.75
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Min),A,129.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (Max),A,213.38
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.88
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T07:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.13
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96622
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83249
