Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95685
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,8.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,35.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20305
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99097
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99524
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (Max),A,38.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,14.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.87
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,25.75
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92758
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.32107
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94983
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Min),A,13.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (Max),A,47.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97284
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9407
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (Max),A,70.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,97.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.75
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,72.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.13
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85711
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91412
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92908
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Min),A,56.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,26.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (Max),A,120.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.38
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (Max),A,118.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Min),A,107.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (Max),A,209.5
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.62
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97073
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78643
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97018
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (Max),A,35.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,39.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27416
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99301
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (Max),A,35.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.31
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95731
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33095
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92868
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98419
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,42.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,86.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.69
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82473
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89386
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94748
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Min),A,48.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.88
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Min),A,73.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (Max),A,146.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Min),A,76.38
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (Max),A,120.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Min),A,65.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.75
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Min),A,143.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (Max),A,222.12
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.62
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.94
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97681
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78811
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95782
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.62
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,9.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,37.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,43.06
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.29076
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99304
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (Max),A,59.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,36.31
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93475
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18297
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86606
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93619
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95169
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (Max),A,64.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77932
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88119
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Min),A,47.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (Max),A,122.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Min),A,65.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (Max),A,100.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Min),A,62.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (Max),A,83.75
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.62
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Min),A,95.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (Max),A,160.12
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97165
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8598
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94394
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,7.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,12.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26961
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98764
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99667
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (Max),A,53.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-70.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90076
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.11287
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85937
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91409
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93533
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98108
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.0
