Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85681
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9306
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87213
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Min),A,35.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,45.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (Max),A,122.12
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,92.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (Max),A,95.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Min),A,60.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Min),A,122.62
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (Max),A,187.38
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.06
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95825
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8497
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94812
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (Max),A,45.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,32.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18889
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99213
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97226
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (Max),A,24.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.94
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-44.18
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85617
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.21556
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8558
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90268
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87799
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80758
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91986
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88653
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Min),A,37.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.75
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (Max),A,94.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,47.75
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Min),A,52.62
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (Max),A,152.88
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.31
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96219
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78384
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (Max),A,38.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,29.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-64.56
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.15758
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99145
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92169
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83499
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24608
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84805
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.87
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93472
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96265
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83929
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (Max),A,53.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.81
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75622
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92798
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8858
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,N Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (Max),A,83.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (Max),A,85.38
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Min),A,70.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (Max),A,101.75
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Min),A,68.25
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (Max),A,110.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T06:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.94
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.31
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80575
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93985
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (Max),A,33.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,28.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.19
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14147
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99353
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90115
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.62
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-72.94
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83563
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25957
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90137
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (Max),A,16.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89258
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,N Current (RMS),A,39.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.87
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77893
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90979
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84897
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,N Current (Max),A,15.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Min),A,36.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (Max),A,81.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Min),A,43.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (Max),A,68.88
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Min),A,83.38
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (Max),A,117.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Min),A,62.5
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96933
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83932
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95065
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
