Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.69
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.44
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.09529
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91849
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,N Current (RMS),A,11.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.56
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87561
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25029
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82623
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (Max),A,20.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83243
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97104
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84268
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (Max),A,80.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,12.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,95.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.31
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81158
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87613
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82071
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Min),A,32.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Min),A,35.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (Max),A,99.12
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.38
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Min),A,48.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Min),A,72.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (Max),A,131.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (Max),A,114.25
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96362
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7803
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98956
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Min),A,18.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (Max),A,66.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,N Current (RMS),A,46.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,7.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,18.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-86.94
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.11147
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96484
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91681
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (Max),A,25.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,26.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88879
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.22072
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73397
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.44
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85595
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86966
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Min),A,57.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (Max),A,82.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,N Current (RMS),A,69.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,80.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,95.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83554
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89612
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81732
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Min),A,34.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,N Current (Max),A,13.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (Max),A,108.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Min),A,107.38
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (Max),A,131.25
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (Max),A,132.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.94
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.56
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97308
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7756
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99225
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,N Current (RMS),A,49.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,13.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,76.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-125.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-39.44
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14876
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98703
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88928
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,5.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-68.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79632
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14598
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77658
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.94
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.37
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85217
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93057
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (Max),A,66.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.62
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73318
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8818
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83151
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Min),A,36.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.08
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Min),A,34.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (Max),A,96.62
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Min),A,43.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (Max),A,79.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.88
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Min),A,57.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (Max),A,110.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Min),A,73.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (Max),A,140.25
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98614
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84576
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98886
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (Max),A,66.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,N Current (RMS),A,52.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,19.88
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.87
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16201
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94653
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,1.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.19
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-51.82
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77856
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.14513
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76773
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (Max),A,13.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.78222
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93295
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78473
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (Max),A,49.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.94
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
