Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76501
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97745
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79422
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Min),A,43.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,41.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.94
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.58
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Min),A,36.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (Max),A,85.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Min),A,52.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (Max),A,73.88
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Min),A,60.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.5
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (Max),A,138.38
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95911
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77765
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98865
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,N Current (RMS),A,53.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,20.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,79.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.06
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16649
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99268
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93936
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,5.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,16.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.81
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.69
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77337
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13646
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77606
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.56
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.56
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82565
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93347
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74679
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Min),A,17.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (Max),A,44.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,N Current (RMS),A,24.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.81
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73828
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9892
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73526
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,64.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,30.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.62
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Min),A,35.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (Max),A,95.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.88
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Min),A,43.5
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (Max),A,69.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Min),A,87.12
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (Max),A,126.5
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (Max),A,126.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T05:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96884
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77136
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98666
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Min),A,17.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (Max),A,68.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-95.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18563
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98578
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90137
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (Max),A,19.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.81
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-98.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81448
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13811
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73519
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (Max),A,15.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82672
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9422
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78607
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (Max),A,41.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,N Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73632
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98907
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8667
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Min),A,41.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,N Current (Max),A,27.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,56.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,46.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.84
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.22
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Min),A,36.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (Max),A,85.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Min),A,50.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (Max),A,71.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Min),A,85.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (Max),A,120.38
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (Max),A,138.25
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.12
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.13
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97803
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80157
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (Max),A,65.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,70.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.31
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.63
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18123
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95343
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92035
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Min),A,10.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-80.19
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.06
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88055
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16219
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71572
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (Max),A,20.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.94
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81103
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95966
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79428
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (Max),A,50.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,N Current (RMS),A,33.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80603
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77499
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Min),A,61.75
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,N Current (Max),A,28.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.72
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Min),A,39.25
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (Max),A,125.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (Max),A,69.88
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (Max),A,124.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (Max),A,121.88
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82489
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98343
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,N Current (RMS),A,46.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,8.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,69.5
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-85.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
