Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.16176
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94272
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,8.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-63.13
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78701
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16323
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.56979
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (Max),A,21.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.69
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82834
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9523
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78045
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Min),A,15.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82544
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98053
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79968
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,N Current (Max),A,26.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Min),A,36.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (Max),A,87.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Min),A,50.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (Max),A,68.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Min),A,85.75
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (Max),A,121.62
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Min),A,58.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (Max),A,133.12
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.37
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95608
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77194
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98697
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (Max),A,67.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,N Current (RMS),A,48.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,79.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18776
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91839
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (Max),A,19.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.94
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-50.94
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78799
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16173
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.61715
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87344
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94519
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79385
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (Max),A,42.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77011
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97784
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90658
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Min),A,42.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.34
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.73
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.08
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Min),A,36.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (Max),A,77.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Min),A,49.62
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (Max),A,123.88
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Min),A,69.75
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (Max),A,137.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94583
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7716
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,N Current (RMS),A,47.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,5.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.12
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.81
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.18441
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99442
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91232
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-46.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81201
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16527
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.64254
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.75
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.37
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86468
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79443
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,N Current (RMS),A,32.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.75
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.44
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75573
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97363
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90567
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Min),A,44.12
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,N Current (Max),A,28.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,44.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Min),A,48.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (Max),A,104.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Min),A,39.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Min),A,97.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (Max),A,126.5
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Min),A,71.88
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (Max),A,139.62
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.31
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97189
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.85052
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (Max),A,61.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.62
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.69
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17852
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98953
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9078
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Min),A,10.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-69.06
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-53.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78824
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16582
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72323
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.19
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83398
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79361
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Min),A,26.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76239
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98181
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88876
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
