Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,N Current (Max),A,27.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.69
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Min),A,42.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (Max),A,82.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (Max),A,68.5
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Min),A,99.12
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (Max),A,123.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Min),A,67.88
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (Max),A,137.75
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T04:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94858
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76901
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98447
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (Max),A,54.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.18
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,24.56
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21733
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93191
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (Max),A,26.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,N Current (RMS),A,19.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-65.06
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8135
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.24816
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.832
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.80642
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81384
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Min),A,27.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (Max),A,66.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82736
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98459
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87045
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Min),A,33.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,N Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.97
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,252.12
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.69
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.58
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Min),A,48.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (Max),A,94.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Min),A,45.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.38
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Min),A,113.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Min),A,68.62
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.25
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.13
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96158
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77206
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98141
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Min),A,17.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.94
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.13
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.22536
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (Max),A,30.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,9.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77954
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28307
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76818
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.93
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83304
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7735
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Min),A,28.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (Max),A,58.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,70.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80948
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88058
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Min),A,45.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,N Current (Max),A,26.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.48
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.86
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.14
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.36
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Min),A,44.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (Max),A,106.75
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (Max),A,71.62
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Min),A,113.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (Max),A,148.12
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (Max),A,124.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96674
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83142
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98428
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Min),A,18.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (Max),A,64.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,N Current (RMS),A,44.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,15.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,4.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,72.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,24.19
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.44
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21184
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99841
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90094
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Min),A,21.88
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (Max),A,30.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,N Current (RMS),A,22.88
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,3.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.13
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84723
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.3008
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75253
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.31
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.94
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83288
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97656
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73596
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Min),A,34.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (Max),A,61.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,N Current (RMS),A,45.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.88
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.31
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.69
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.71148
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77337
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,N Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.67
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,252.16
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,251.61
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Min),A,52.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (Max),A,90.25
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Min),A,46.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (Max),A,73.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (Max),A,147.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (Max),A,123.75
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.19
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97192
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.79171
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98828
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Min),A,18.12
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (Max),A,63.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,14.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,72.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.13
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24657
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9986
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95407
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
