Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.69
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84436
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29216
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79788
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.94
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87155
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81924
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Min),A,25.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,80.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-41.06
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.06
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.70315
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98001
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81387
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Min),A,45.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,N Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,20.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.52
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.89
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Min),A,44.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (Max),A,106.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.25
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Min),A,113.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (Max),A,153.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Min),A,65.62
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (Max),A,129.5
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.63
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95004
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77133
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98566
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (Max),A,64.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,N Current (RMS),A,48.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,5.44
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28048
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99399
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91971
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (Max),A,30.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,15.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83575
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29949
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75744
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84765
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81808
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Min),A,35.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,56.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,77.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73751
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98358
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92532
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Min),A,49.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.56
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.34
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.52
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Min),A,51.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (Max),A,104.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.38
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Min),A,119.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (Max),A,150.75
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (Max),A,143.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.31
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86239
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98618
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (Max),A,61.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,N Current (RMS),A,41.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,11.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,25.56
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.31032
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99762
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87832
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,4.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.88
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85342
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30501
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72219
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85098
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79409
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,N Current (RMS),A,43.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,55.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.56
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84433
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97449
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,N Current (Max),A,44.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,40.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.38
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.61
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.95
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.64
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.33
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Min),A,59.88
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (Max),A,117.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,81.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Min),A,49.88
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Min),A,126.62
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (Max),A,150.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Min),A,96.75
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (Max),A,170.12
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T03:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-25.69
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.82504
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98654
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (Max),A,66.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,N Current (RMS),A,45.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,14.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-45.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,27.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27349
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99765
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90716
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,3.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.63
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.69
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81601
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30007
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7239
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85718
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77237
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Min),A,37.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (Max),A,60.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,21.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82803
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97211
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Min),A,55.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,N Current (Max),A,43.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,59.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.62
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
