Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.34
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.92
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Min),A,52.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (Max),A,97.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,77.75
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Min),A,126.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (Max),A,150.38
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Min),A,101.25
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98254
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77652
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98917
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Min),A,28.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (Max),A,65.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,N Current (RMS),A,49.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,8.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,75.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,22.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.25231
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99866
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95605
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,N Current (RMS),A,23.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,6.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.81
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88708
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30251
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73626
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,4.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.31
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.06
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87405
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78354
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Min),A,45.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (Max),A,76.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,N Current (RMS),A,59.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.19
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78759
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9873
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97012
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Min),A,54.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,N Current (Max),A,43.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.83
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Min),A,64.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (Max),A,115.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,82.25
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Min),A,135.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (Max),A,170.75
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (Max),A,163.5
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-33.87
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.63
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97699
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77658
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9884
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (Max),A,62.62
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,N Current (RMS),A,47.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,6.62
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.81
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,14.81
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26546
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99771
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89908
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (Max),A,32.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,6.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.06
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.87
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84537
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29921
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68884
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (Max),A,18.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.81
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84735
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98752
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76944
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Min),A,46.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,N Current (RMS),A,56.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,87.62
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.6686
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98636
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,N Current (Max),A,43.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.59
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.2
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.61
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Min),A,65.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (Max),A,107.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Min),A,46.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Min),A,130.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (Max),A,166.25
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Min),A,92.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (Max),A,164.12
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-35.63
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.8565
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98602
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (Max),A,62.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,N Current (RMS),A,51.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,11.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,73.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-61.87
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,20.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27703
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99603
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91641
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,2.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.88
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.06
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90573
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.26983
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76318
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (Max),A,21.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,1.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.44
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.63
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86557
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80624
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Min),A,37.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (Max),A,69.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,N Current (RMS),A,51.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.64764
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,N Current (Max),A,44.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.8
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (Max),A,101.75
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Min),A,53.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Min),A,128.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (Max),A,155.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.69
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98773
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77594
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98465
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,N Current (RMS),A,44.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,13.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,68.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,19.06
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28789
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99707
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88067
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (Max),A,29.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.69
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
