Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88431
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.28396
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73196
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (Max),A,19.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,2.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.06
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84405
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83221
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (Max),A,66.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75219
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97479
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,N Current (Max),A,46.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.34
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Min),A,59.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (Max),A,109.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.25
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Min),A,50.75
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (Max),A,72.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Min),A,127.62
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (Max),A,153.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Min),A,102.88
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (Max),A,158.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9787
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77505
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98126
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (Max),A,56.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,N Current (RMS),A,43.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,42.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.06
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,28.94
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26851
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9985
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8992
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Min),A,22.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (Max),A,31.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.69
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-45.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-40.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79876
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31334
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7499
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8746
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98556
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84729
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (Max),A,65.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,N Current (RMS),A,57.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.62
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,72.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.31
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77401
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98392
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Min),A,74.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,N Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,55.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,59.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.19
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.91
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.58
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.23
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Min),A,67.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (Max),A,117.5
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,87.75
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Min),A,51.62
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (Max),A,77.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Min),A,142.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (Max),A,158.25
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.38
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T02:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.19
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.87
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96753
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.83371
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98068
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.69
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,15.87
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.2596
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99838
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93533
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,3.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,8.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.19
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81341
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29451
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80755
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.06
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84158
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98096
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81741
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Min),A,39.62
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (Max),A,76.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,N Current (RMS),A,55.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.81
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75845
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98166
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97946
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Min),A,67.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,43.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.22
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.94
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.83
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Min),A,65.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (Max),A,106.12
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Min),A,54.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (Max),A,72.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Min),A,130.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (Max),A,162.25
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (Max),A,173.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-26.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9805
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.7937
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98499
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Min),A,23.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (Max),A,52.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,N Current (RMS),A,42.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.26351
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99823
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92264
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,6.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.81
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84863
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.29986
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80432
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (Max),A,20.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-29.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.37
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82879
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80542
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (Max),A,76.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,N Current (RMS),A,57.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76626
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98331
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Min),A,66.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,N Current (Max),A,54.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,71.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.7
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.33
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.8
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
