Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Min),A,65.88
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (Max),A,128.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Min),A,54.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (Max),A,74.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Min),A,131.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (Max),A,166.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Min),A,111.75
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.31
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.87
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98215
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77429
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98364
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Min),A,22.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (Max),A,58.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,N Current (RMS),A,43.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,10.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,9.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,63.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.28518
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99564
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91266
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Min),A,21.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,7.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-42.38
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83163
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.30037
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80691
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (Max),A,16.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82257
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76452
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Min),A,33.38
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (Max),A,69.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.32
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83874
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97888
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Min),A,70.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.14
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.69
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.72
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Min),A,59.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (Max),A,154.38
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Min),A,55.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (Max),A,84.38
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Min),A,119.38
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (Max),A,168.75
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Min),A,110.25
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (Max),A,174.12
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.88
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.81
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96951
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.80743
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95114
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (Max),A,56.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,N Current (RMS),A,35.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,41.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,6.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,18.31
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27593
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99777
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92462
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Min),A,23.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.81
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31759
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79358
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Min),A,10.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (Max),A,18.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84839
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77591
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Min),A,35.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (Max),A,71.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.12
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.19
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.56
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79809
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98257
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97797
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,N Current (Max),A,55.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.88
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Min),A,59.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (Max),A,99.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,81.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Min),A,57.5
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (Max),A,76.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Min),A,125.38
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (Max),A,159.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Min),A,102.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (Max),A,168.75
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.25
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.19
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.44
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96371
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81561
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.80981
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Min),A,18.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,N Current (RMS),A,25.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,20.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,5.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.27779
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99854
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89099
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,2.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,5.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.37
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.13
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8757
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.31243
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79611
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,1.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.94
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85953
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77819
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Min),A,32.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,N Current (RMS),A,36.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.81
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.44
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73242
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98398
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97867
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Min),A,73.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,N Current (Max),A,57.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,70.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,94.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.66
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.31
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Min),A,51.12
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (Max),A,82.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.38
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Min),A,52.25
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (Max),A,78.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Min),A,122.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Min),A,107.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (Max),A,133.5
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.62
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-31.87
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77383
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.77685
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Min),A,16.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (Max),A,40.75
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,N Current (RMS),A,25.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,6.75
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,17.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.06
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,26.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.24923
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99817
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91632
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,3.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.19
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-41.19
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79944
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.33452
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75845
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
