Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.63
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86719
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96652
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80432
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Min),A,29.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (Max),A,44.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.75
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.44
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.75454
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9718
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Min),A,60.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,N Current (Max),A,46.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.41
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Min),A,51.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (Max),A,79.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Min),A,55.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (Max),A,75.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Min),A,124.88
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (Max),A,142.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Min),A,93.75
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.5
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T01:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-38.87
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-38.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9791
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.777
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.6766
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (Max),A,39.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,N Current (RMS),A,28.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,4.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,9.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,19.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.56
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13332
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87002
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9397
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Min),A,4.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (Max),A,30.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,6.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.31
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,17.94
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84686
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.2365
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91119
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Min),A,9.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (Max),A,20.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,3.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-28.81
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85821
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97812
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89142
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Min),A,35.12
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (Max),A,55.25
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,51.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83856
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9848
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Min),A,58.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (Max),A,80.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (Max),A,89.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Min),A,117.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (Max),A,130.75
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-27.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-39.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97086
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84588
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.74401
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Min),A,19.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (Max),A,34.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,N Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,9.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,6.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,20.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-63.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-41.56
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,23.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14946
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75689
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89218
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Min),A,5.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (Max),A,15.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,3.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,8.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,14.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80835
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.19509
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80679
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Min),A,9.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (Max),A,23.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,2.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90353
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87881
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Min),A,39.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (Max),A,55.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.25
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.56
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.77005
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9704
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Min),A,66.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,N Current (Max),A,49.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Min),A,49.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (Max),A,100.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,67.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Min),A,50.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (Max),A,90.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Min),A,127.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (Max),A,149.5
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.38
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Min),A,95.88
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (Max),A,129.75
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.81
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-34.44
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.13
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97482
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.76928
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.85638
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (Max),A,38.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,8.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,23.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,16.13
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.13326
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95801
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92853
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (Max),A,17.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,4.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,1.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.75
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.06
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82977
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16353
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72631
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,2.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90207
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96677
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Min),A,27.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (Max),A,48.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,N Current (RMS),A,34.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.75
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.87
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78643
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98379
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96204
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Min),A,58.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,N Current (Max),A,45.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,73.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.7
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Min),A,48.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (Max),A,88.62
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Min),A,61.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (Max),A,82.38
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Min),A,104.25
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (Max),A,133.5
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (Max),A,136.12
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.25
