Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.13
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97943
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77002
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87936
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,45.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,9.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,5.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,26.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-83.37
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.14665
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85223
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94614
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Min),A,4.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (Max),A,24.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,7.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,4.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,8.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.19
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.13
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81744
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16561
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72735
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Min),A,10.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (Max),A,19.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,4.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92038
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96738
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Min),A,22.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (Max),A,42.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81015
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98013
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96631
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,N Current (Max),A,45.88
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,60.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.19
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Min),A,48.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (Max),A,136.75
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Min),A,55.12
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (Max),A,83.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Min),A,107.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (Max),A,126.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Min),A,106.25
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (Max),A,141.5
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-39.07
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97638
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89551
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.82431
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Min),A,13.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (Max),A,42.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,1.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,11.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,4.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.94
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,17.81
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17061
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85528
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9274
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (Max),A,26.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,9.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,12.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.62
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,2.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-37.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.16802
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83127
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Min),A,11.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (Max),A,31.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,8.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.44
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9043
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95563
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94116
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (Max),A,45.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,25.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.44
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.37
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94434
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95993
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96994
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Min),A,71.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Min),A,49.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (Max),A,151.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,64.88
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Min),A,62.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (Max),A,103.5
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Min),A,61.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (Max),A,133.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Min),A,111.25
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (Max),A,144.75
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:10:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-37.44
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-29.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98077
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77432
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.79767
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Min),A,22.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (Max),A,44.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,N Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,10.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,7.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,28.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.94
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.20452
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9534
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92926
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Min),A,4.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,9.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,4.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,11.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,2.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.19
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,86.13
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.69
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.13265
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83737
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Min),A,15.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (Max),A,31.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,16.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.88
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91165
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92441
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Min),A,19.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (Max),A,30.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93561
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94818
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98004
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Min),A,77.88
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,N Current (Max),A,52.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,64.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.44
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Min),A,58.25
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (Max),A,144.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Min),A,76.5
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (Max),A,111.88
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Min),A,62.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Min),A,112.38
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.62
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-22T00:00:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-41.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96295
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81003
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99255
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Min),A,37.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (Max),A,89.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,76.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,6.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,48.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,102.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-68.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,9.19
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.17681
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87802
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93561
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Min),A,4.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,4.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,11.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,1.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,16.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-108.56
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92572
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.10753
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95135
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Min),A,11.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (Max),A,27.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,10.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,20.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,2.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
