Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.44
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89859
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86206
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Min),A,30.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (Max),A,60.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,41.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.06
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83832
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88409
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Min),A,71.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,N Current (Max),A,58.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.12
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Min),A,98.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (Max),A,159.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (Max),A,94.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Min),A,73.25
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Min),A,163.88
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (Max),A,227.75
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:50:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.31
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96991
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.81576
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Min),A,41.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (Max),A,90.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,71.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,41.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,12.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,50.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,105.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-55.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,7.63
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.23421
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94391
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Min),A,4.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (Max),A,16.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,4.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,3.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,12.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,2.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95386
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.06111
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (Max),A,31.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,3.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8952
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87256
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (Max),A,48.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,32.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.94
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87396
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95001
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97244
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Min),A,99.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,N Current (Max),A,51.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.5
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,106.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Min),A,63.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (Max),A,146.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,115.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Min),A,69.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (Max),A,104.25
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Min),A,74.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (Max),A,113.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Min),A,141.12
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (Max),A,226.75
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.38
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:40:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-32.43
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96609
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.77636
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9881
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Min),A,37.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (Max),A,60.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,48.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,38.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,43.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,74.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,10.44
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.3001
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99631
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95792
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Min),A,6.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (Max),A,28.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,20.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,4.88
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,5.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,3.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,39.81
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.25518
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90274
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Min),A,13.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (Max),A,29.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,11.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,27.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,3.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.94
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91891
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94162
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86706
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Min),A,20.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (Max),A,28.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.12
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.81
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86331
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93701
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84997
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.97
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Min),A,56.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (Max),A,111.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Min),A,74.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (Max),A,102.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (Max),A,99.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Min),A,114.25
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (Max),A,150.75
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:30:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-36.56
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.69
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96863
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.78119
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98706
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Min),A,38.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (Max),A,62.5
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,48.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,1.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,5.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,48.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,70.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.21477
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94626
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Min),A,5.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,4.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,5.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,3.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,5.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.5
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89966
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.18523
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89541
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Min),A,14.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (Max),A,28.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,11.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,2.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,13.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93817
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94034
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87314
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Min),A,20.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (Max),A,34.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,24.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87619
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93011
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91516
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Min),A,34.75
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,N Current (Max),A,25.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,48.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Min),A,63.5
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (Max),A,99.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Min),A,69.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (Max),A,112.5
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Min),A,66.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (Max),A,94.62
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Min),A,124.5
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (Max),A,158.12
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.38
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:20:00.000+00:00,ambient,,Temperature,C,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.5
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.44
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.19
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97534
180073,Bristol Rd,2024-01-23T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.84466
